Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,607.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,604.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,593.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-40.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,581.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,581.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,571.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-44.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,561.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,543.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
