Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,364.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,353.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
