Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.89
