Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
