Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
