Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,287.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,288.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
