Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
