Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
