Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
