Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.46
