Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
