Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,317.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
