Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,441.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,443.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
