Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,515.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,530.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,557.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,563.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,566.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,575.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,141.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,144.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,589.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
