Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,589.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,603.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,607.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,611.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,611.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,598.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,601.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,586.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,140.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,596.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,transformer,,Temperature,C,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,588.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
