Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,578.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,574.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,572.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,572.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,570.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,564.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,130.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,563.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.33
