Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,545.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,568.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,130.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,557.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,559.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,549.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,537.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,541.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,122.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,539.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-45.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,534.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
