Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,493.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-42.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,477.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-39.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
