Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
