Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
