Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,344.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.1
