Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,331.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,332.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,332.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,338.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
