Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
