Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,342.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
