Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
