Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
