Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,368.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
