Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,372.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
