Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
