Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,427.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,457.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,472.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
