Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,478.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,108.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,507.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,512.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,520.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,125.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,540.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
