Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,594.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,141.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,143.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,601.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,586.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,142.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,604.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,142.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,601.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,583.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,138.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,594.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,582.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,134.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,133.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,579.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
