Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,498.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,493.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,484.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,478.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.12
