Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,439.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,432.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,483.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,490.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-56.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,486.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
