Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,439.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,439.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,419.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.79
