Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
