Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,395.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
