Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,380.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
