Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
