Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,372.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,372.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
