Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.8
