Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,406.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,408.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,419.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
