Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,428.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,456.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
