Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,463.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,471.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,105.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,480.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,492.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,505.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
