Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,112.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,505.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,115.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,512.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,524.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,118.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,531.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,554.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,558.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,129.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,131.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,567.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
