Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,131.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,135.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,578.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,587.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,617.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,25.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,155.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,642.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,158.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,636.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,150.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,628.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,615.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,619.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,592.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
