Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,138.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,585.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,581.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,547.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,548.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,548.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,544.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,128.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,548.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
