Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,128.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,134.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,564.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,133.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,574.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,140.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,590.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,594.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,141.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,588.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,139.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,575.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,136.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,137.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,577.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
