Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,137.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,588.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,592.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,593.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,141.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,592.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,141.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,145.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,603.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,604.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,609.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
