Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,620.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,150.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,620.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,152.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,613.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,621.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,154.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,629.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,153.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,628.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,618.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,154.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,635.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,153.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,635.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
