Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,624.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,622.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,618.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,611.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,598.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,613.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,145.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,606.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,144.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,604.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,144.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,610.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
