Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,147.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,615.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,146.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,148.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,619.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,147.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,152.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,631.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,151.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,618.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,153.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,636.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,152.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,154.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,642.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,153.83
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,630.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,151.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,636.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,150.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,624.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,630.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
