Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,619.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,630.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,149.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,149.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,632.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,148.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,146.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.31
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,624.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,145.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-43.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,136.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-58.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,595.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,135.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.46
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,126.18
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-60.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,561.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,124.73
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.35
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-59.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,529.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.64
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-57.84
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,504.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.16
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
