Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,362.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
