Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,325.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
