Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
