Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-25.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,312.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
