Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
