Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
