Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,66.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
