Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,326.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,339.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,343.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,348.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,355.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.94
