Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
