Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,401.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
