Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,452.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,452.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,469.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,480.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-52.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,491.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,480.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-55.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,501.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
